Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.25
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.58
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.18
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.9
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.87
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.62
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
