Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.22
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.34
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.46
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.7
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.26
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.44
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.08
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.3
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.67
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.4
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.55
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.94
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.31
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
