Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.05
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.95
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.13
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.94
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.28
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.47
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.55
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.31
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
