Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.73
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.07
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.84
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.29
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.84
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.07
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.96
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.51
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.32
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.37
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.85
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.13
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.73
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
