Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.81
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.4
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.14
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.13
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.01
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.46
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.54
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.98
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.69
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.12
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.48
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.61
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.64
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.39
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
