Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.19
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.78
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.81
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.88
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.74
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.39
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
