Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
