Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
