Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
