Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.8
