Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
