Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
