Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.61
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.74
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
