Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.48
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.17
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.25
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.37
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.7
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.69
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.8
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.01
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.98
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.31
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.88
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.45
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.78
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
