Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.97
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.74
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.82
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.76
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.99
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.61
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.97
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.57
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.54
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.91
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-11.04
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.25
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.21
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.41
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.74
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.2
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.41
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-11.52
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.29
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-11.62
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
