Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.86
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-11.56
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.51
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.37
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.36
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.88
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.35
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.69
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.7
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.9
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.45
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.63
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.54
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.68
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.4
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.64
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.81
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.31
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.8
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.22
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.84
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.43
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.59
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.67
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
