Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.17
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.14
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.56
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.41
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.83
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.94
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.39
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
