Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.87
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.76
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.05
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.46
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.73
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.18
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.13
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
