Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.64
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.27
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.55
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
