Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
