Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
587197,Ebenezer Chapel,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
